Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.99
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
114009,Emersons Green Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.14
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
114009,Emersons Green Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.73
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
114009,Emersons Green Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.82
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
114009,Emersons Green Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.31
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
