Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
114009,Emersons Green Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.18
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
114009,Emersons Green Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.64
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
114009,Emersons Green Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.09
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,45.0
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.25
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.44
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.54
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,45.2
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.87
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
114009,Emersons Green Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.89
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,45.3
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
114009,Emersons Green Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.48
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.4
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,45.5
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.9
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
114009,Emersons Green Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.84
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,45.6
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
