Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.55
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
114009,Emersons Green Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.62
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,45.7
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.29
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
114009,Emersons Green Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.77
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,45.8
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.82
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.56
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
114009,Emersons Green Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.25
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.8
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,45.9
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.55
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
114009,Emersons Green Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.81
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,46.0
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
114009,Emersons Green Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.44
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.23
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,46.1
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
114009,Emersons Green Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.22
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.2
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.59
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,46.1
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.22
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.12
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.65
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,46.2
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.86
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
114009,Emersons Green Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.64
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,46.3
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
114009,Emersons Green Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.26
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.64
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,46.3
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
