Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.07
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
114009,Emersons Green Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.32
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.73
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.42
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.27
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
114009,Emersons Green Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.84
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
114009,Emersons Green Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.83
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.3
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.36
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
114009,Emersons Green Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.91
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.11
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
114009,Emersons Green Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.14
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.92
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.62
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.94
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.1
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
114009,Emersons Green Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,30.1
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.14
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.12
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.85
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,46.5
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.69
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
114009,Emersons Green Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.33
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.27
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.77
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.05
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,46.5
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.21
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.21
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
114009,Emersons Green Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.63
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,46.6
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.9
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.79
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
114009,Emersons Green Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.12
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.14
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.79
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,46.7
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
