Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.41
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
114009,Emersons Green Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,26.55
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.81
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.28
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.58
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.05
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,46.8
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.32
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.45
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
114009,Emersons Green Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.25
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.31
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,46.8
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.26
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.02
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.78
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
114009,Emersons Green Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.53
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.54
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,46.8
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.61
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.96
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
114009,Emersons Green Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.48
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,46.7
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.18
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.95
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
114009,Emersons Green Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.76
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.85
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.72
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.3
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.07
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.94
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,46.6
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.34
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.5
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.02
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
114009,Emersons Green Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.92
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.13
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.03
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,46.5
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.65
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
114009,Emersons Green Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.7
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.39
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,46.4
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
114009,Emersons Green Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,27.14
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.59
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.62
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,46.2
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.88
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
114009,Emersons Green Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,26.22
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.46
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.21
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.31
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,46.1
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
