Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.69
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
114009,Emersons Green Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.16
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,46.0
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.56
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
114009,Emersons Green Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,28.27
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.61
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,45.7
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.95
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
114009,Emersons Green Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,45.6
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
114009,Emersons Green Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,45.4
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,45.2
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.04
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
114009,Emersons Green Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,45.0
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.84
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.59
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
114009,Emersons Green Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
