Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
114009,Emersons Green Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
114009,Emersons Green Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
114009,Emersons Green Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
