Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.87
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
114009,Emersons Green Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
