Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.49
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.34
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.73
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
