Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
114009,Emersons Green Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.2
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
