Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.54
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.53
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
114009,Emersons Green Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
114009,Emersons Green Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.61
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
114009,Emersons Green Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.06
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
