Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
114009,Emersons Green Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.95
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
114009,Emersons Green Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.83
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
114009,Emersons Green Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.13
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
114009,Emersons Green Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
114009,Emersons Green Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,21.58
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
114009,Emersons Green Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,20.4
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
114009,Emersons Green Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
