Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
114009,Emersons Green Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
114009,Emersons Green Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
114009,Emersons Green Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.52
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
114009,Emersons Green Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
