Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
