Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
