Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
