Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.19
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.24
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,19.16
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.3
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
114009,Emersons Green Lane,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.35
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
114009,Emersons Green Lane,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
114009,Emersons Green Lane,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.93
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
114009,Emersons Green Lane,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,18.71
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,43.5
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
114009,Emersons Green Lane,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.87
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,43.6
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.31
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
114009,Emersons Green Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.15
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.95
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
