Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
114009,Emersons Green Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.91
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,43.9
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,22.34
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
114009,Emersons Green Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,23.64
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
114009,Emersons Green Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.73
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.7
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.27
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
114009,Emersons Green Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,24.99
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.61
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.72
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.88
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
114009,Emersons Green Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,31.26
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.49
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.96
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.43
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
114009,Emersons Green Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,32.01
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,34.46
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.43
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.48
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
114009,Emersons Green Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,29.38
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.2
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,147.7
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.91
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
