Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,27.44
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.36
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,44.5
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.14
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
114009,Emersons Green Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.47
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,44.5
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.11
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
114009,Emersons Green Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.69
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.45
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.08
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.83
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.67
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.61
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
114009,Emersons Green Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,34.53
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,142.0
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.36
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.98
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
114009,Emersons Green Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.51
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.58
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
114009,Emersons Green Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.86
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.06
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.8
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
114009,Emersons Green Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.41
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.84
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
114009,Emersons Green Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.45
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.96
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.21
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.87
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
