Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.02
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.74
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
114009,Emersons Green Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.16
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
114009,Emersons Green Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.77
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.46
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
114009,Emersons Green Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.45
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.53
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.73
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.42
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
114009,Emersons Green Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.5
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.05
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.84
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.1
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.07
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.4
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
114009,Emersons Green Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.45
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.08
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.07
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.63
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.36
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.8
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
114009,Emersons Green Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.44
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.25
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.63
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.25
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.36
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.58
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
114009,Emersons Green Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.61
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.36
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.2
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,44.9
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.23
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.44
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
114009,Emersons Green Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,25.54
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.68
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,39.27
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.64
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.29
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.38
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.02
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
