Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.46
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.85
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.72
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.39
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,44.8
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.59
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.39
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
114009,Emersons Green Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.95
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.44
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.16
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.65
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.2
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
114009,Emersons Green Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.54
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,40.47
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.23
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,44.7
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.58
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.03
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.51
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
114009,Emersons Green Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.95
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,48.41
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,195.5
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,44.6
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.37
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.71
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
114009,Emersons Green Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,37.09
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.13
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,150.8
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,44.5
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.03
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.28
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
114009,Emersons Green Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.07
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.6
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.67
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,44.4
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.71
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
114009,Emersons Green Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.93
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.5
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.26
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.11
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.31
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.76
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
114009,Emersons Green Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.15
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,37.77
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.04
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,153.7
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.94
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.97
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
114009,Emersons Green Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.69
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.75
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.16
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.09
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.74
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
