Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.56
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.89
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.25
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
114009,Emersons Green Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.65
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.54
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.96
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
114009,Emersons Green Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.74
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
114009,Emersons Green Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.8
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.64
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
114009,Emersons Green Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.54
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.21
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,44.1
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
114009,Emersons Green Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.42
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
114009,Emersons Green Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
