Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,44.3
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,44.2
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,44.0
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
114009,Emersons Green Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,43.8
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
114009,Emersons Green Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,43.7
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
114009,Emersons Green Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
