Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
114009,Emersons Green Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
114009,Emersons Green Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
114009,Emersons Green Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
