Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
114009,Emersons Green Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
114009,Emersons Green Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
114009,Emersons Green Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.23
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
114009,Emersons Green Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
114009,Emersons Green Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
