Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.17
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
114009,Emersons Green Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
114009,Emersons Green Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
114009,Emersons Green Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.73
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
114009,Emersons Green Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
114009,Emersons Green Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
