Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
114009,Emersons Green Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
114009,Emersons Green Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
114009,Emersons Green Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
114009,Emersons Green Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
114009,Emersons Green Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
114009,Emersons Green Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.71
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
114009,Emersons Green Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.11
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
114009,Emersons Green Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
