Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.67
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
114009,Emersons Green Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.05
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
114009,Emersons Green Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,19.02
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
114009,Emersons Green Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,31.87
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.06
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
114009,Emersons Green Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.74
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.26
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
114009,Emersons Green Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.61
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
114009,Emersons Green Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
114009,Emersons Green Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
114009,Emersons Green Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.71
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.16
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
