Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
114009,Emersons Green Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
