Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114009,Emersons Green Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
