Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
114009,Emersons Green Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,16.41
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
114009,Emersons Green Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
