Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
114009,Emersons Green Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
114009,Emersons Green Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.71
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
114009,Emersons Green Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,24.66
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
