Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.17
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.05
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,25.69
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
114009,Emersons Green Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
114009,Emersons Green Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.13
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
114009,Emersons Green Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
114009,Emersons Green Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,20.32
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.93
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
