Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.94
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
114009,Emersons Green Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.95
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.32
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.3
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
114009,Emersons Green Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.11
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.34
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
114009,Emersons Green Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,23.88
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.67
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
114009,Emersons Green Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,26.65
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.97
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
114009,Emersons Green Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.84
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
114009,Emersons Green Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.29
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.06
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.67
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
114009,Emersons Green Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.01
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.45
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
114009,Emersons Green Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
