Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.85
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.07
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.04
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
114009,Emersons Green Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.35
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.72
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.02
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
114009,Emersons Green Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.49
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.47
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
114009,Emersons Green Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.06
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.48
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
114009,Emersons Green Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.51
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.41
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
114009,Emersons Green Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.87
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.24
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.52
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
114009,Emersons Green Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.79
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.58
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
114009,Emersons Green Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.73
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.94
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.87
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.24
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.68
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
114009,Emersons Green Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
