Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,33.04
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.67
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.02
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.85
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.39
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
114009,Emersons Green Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,32.86
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.46
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.82
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.89
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
114009,Emersons Green Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,31.58
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.21
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.74
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
114009,Emersons Green Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,35.49
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.83
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
114009,Emersons Green Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.98
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,33.11
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.26
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.2
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.57
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.8
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.64
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
114009,Emersons Green Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.86
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,31.01
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.77
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.32
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
114009,Emersons Green Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.67
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.78
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.32
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.1
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.92
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.55
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
114009,Emersons Green Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.78
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.81
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.79
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,146.9
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.17
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
114009,Emersons Green Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,27.72
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.37
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.35
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.67
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.54
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
114009,Emersons Green Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
