Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.99
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.52
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.18
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,35.27
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.34
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.2
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
114009,Emersons Green Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.48
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.0
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.82
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.34
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.91
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
114009,Emersons Green Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,26.83
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.4
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.74
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.73
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.85
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
114009,Emersons Green Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.61
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.96
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.72
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.83
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.67
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.87
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.07
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
114009,Emersons Green Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.93
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.15
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.69
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.76
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
114009,Emersons Green Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,26.9
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.54
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.19
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.9
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
114009,Emersons Green Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.94
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,37.47
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,153.3
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.01
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.53
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
114009,Emersons Green Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.79
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,38.89
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.71
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.05
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.89
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
114009,Emersons Green Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.37
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.99
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
114009,Emersons Green Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
