Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,34.21
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.58
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.31
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.72
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.31
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
114009,Emersons Green Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.64
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,41.22
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.11
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.88
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,168.5
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.35
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.83
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
114009,Emersons Green Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,42.68
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.87
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.0
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,174.1
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.29
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.41
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
114009,Emersons Green Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.37
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.82
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.31
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.04
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.34
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
114009,Emersons Green Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.03
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.44
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.32
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
114009,Emersons Green Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,22.75
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.01
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.82
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.92
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.23
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.73
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
114009,Emersons Green Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,24.06
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.37
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.0
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.47
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
114009,Emersons Green Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,33.23
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.21
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.77
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,136.9
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.03
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
114009,Emersons Green Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.33
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.28
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.06
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.91
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
114009,Emersons Green Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
