Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.16
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.15
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
114009,Emersons Green Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.96
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.41
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
114009,Emersons Green Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.37
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.4
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.06
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.89
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.62
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.48
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
114009,Emersons Green Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.48
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.65
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
114009,Emersons Green Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.2
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.64
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
114009,Emersons Green Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,21.97
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.02
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
114009,Emersons Green Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.4
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.13
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.51
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
114009,Emersons Green Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
114009,Emersons Green Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
