Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,23.23
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.55
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
114009,Emersons Green Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.28
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
114009,Emersons Green Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,22.32
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.18
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
114009,Emersons Green Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,28.56
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.04
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
114009,Emersons Green Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,33.77
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.08
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.44
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
114009,Emersons Green Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,27.97
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.92
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.34
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.45
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
114009,Emersons Green Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,28.21
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.57
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.65
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.52
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.07
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
114009,Emersons Green Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.77
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.43
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.77
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
114009,Emersons Green Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.04
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.51
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
114009,Emersons Green Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
