Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,25.18
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.96
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.04
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.42
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
114009,Emersons Green Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,26.9
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.99
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.44
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
114009,Emersons Green Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.88
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
114009,Emersons Green Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.41
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.0
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.25
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.53
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.77
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
114009,Emersons Green Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.59
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
114009,Emersons Green Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.73
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.61
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.59
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.75
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
114009,Emersons Green Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.42
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.76
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
114009,Emersons Green Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.86
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.82
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.86
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
114009,Emersons Green Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.08
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,29.78
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.7
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.8
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
114009,Emersons Green Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
