Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.92
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.33
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.5
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.6
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.37
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
114009,Emersons Green Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.21
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.33
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.7
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
114009,Emersons Green Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
114009,Emersons Green Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.3
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.23
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.46
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.68
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.78
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
114009,Emersons Green Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.72
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.47
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.73
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
114009,Emersons Green Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.55
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.87
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.45
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.5
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
114009,Emersons Green Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.86
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
114009,Emersons Green Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,16.95
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.09
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
114009,Emersons Green Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,26.4
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.93
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.29
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
114009,Emersons Green Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
