Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
114009,Emersons Green Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.52
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
114009,Emersons Green Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.76
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.27
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
114009,Emersons Green Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,27.35
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.43
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
114009,Emersons Green Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,20.21
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.42
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
114009,Emersons Green Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.47
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.64
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
114009,Emersons Green Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
114009,Emersons Green Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.34
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
114009,Emersons Green Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.55
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
114009,Emersons Green Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
