Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
114009,Emersons Green Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
114009,Emersons Green Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
114009,Emersons Green Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
114009,Emersons Green Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
114009,Emersons Green Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.42
