Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
114009,Emersons Green Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,19.09
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
114009,Emersons Green Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
114009,Emersons Green Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,19.93
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.63
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,25.84
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,26.34
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
