Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,26.46
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
114009,Emersons Green Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,25.93
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,25.4
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
114009,Emersons Green Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,26.13
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
114009,Emersons Green Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,26.21
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.96
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,25.86
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,26.13
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.82
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,26.29
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.05
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
