Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,26.78
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.08
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
114009,Emersons Green Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,26.54
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.05
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,26.34
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.36
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
114009,Emersons Green Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,27.03
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.88
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,27.33
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.29
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.19
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
114009,Emersons Green Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
114009,Emersons Green Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,26.66
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.65
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,17.22
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.18
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
114009,Emersons Green Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
