Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,41.3
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
114009,Emersons Green Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,20.23
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
114009,Emersons Green Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,18.92
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,41.8
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
114009,Emersons Green Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
114009,Emersons Green Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
