Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.94
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,19.05
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
114009,Emersons Green Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.85
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.49
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
114009,Emersons Green Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.05
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
114009,Emersons Green Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,20.03
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.31
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.23
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
114009,Emersons Green Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
