Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.85
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.28
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.9
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.86
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
114009,Emersons Green Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.07
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.59
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
114009,Emersons Green Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.26
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
114009,Emersons Green Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.89
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.13
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.86
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
114009,Emersons Green Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.44
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
114009,Emersons Green Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,22.85
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
114009,Emersons Green Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.95
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.21
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
114009,Emersons Green Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,23.3
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.13
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.38
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.09
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
114009,Emersons Green Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.66
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
114009,Emersons Green Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.4
