Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.5
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.0
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.84
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
114009,Emersons Green Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.57
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.39
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.06
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
114009,Emersons Green Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.74
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.71
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.11
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
114009,Emersons Green Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.95
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.13
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.99
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
114009,Emersons Green Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.49
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.69
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.11
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.91
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.1
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.18
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.79
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
114009,Emersons Green Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.39
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.56
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.31
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.65
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.65
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
114009,Emersons Green Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.18
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
114009,Emersons Green Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.2
