Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.99
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.77
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.88
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
114009,Emersons Green Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.33
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.96
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
114009,Emersons Green Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.49
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.38
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.58
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.83
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
114009,Emersons Green Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.48
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.78
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.3
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,130.0
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.27
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
114009,Emersons Green Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.99
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.44
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
114009,Emersons Green Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.39
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.34
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.86
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.04
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
114009,Emersons Green Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,25.82
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.39
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.8
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,43.4
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.22
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
114009,Emersons Green Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.57
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.34
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.68
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.03
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.11
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
114009,Emersons Green Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.7
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.16
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.28
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.2
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,43.3
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.61
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
114009,Emersons Green Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.78
