Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.03
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.4
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,43.2
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.77
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
114009,Emersons Green Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.65
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.05
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.22
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.0
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.39
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
114009,Emersons Green Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.78
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.56
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,43.1
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.66
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.52
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
114009,Emersons Green Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,32.81
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.12
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.81
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.14
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
114009,Emersons Green Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.36
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.09
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.28
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.28
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
114009,Emersons Green Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,27.72
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.98
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.89
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.45
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.84
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
114009,Emersons Green Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.3
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,43.0
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.35
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
114009,Emersons Green Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.55
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,29.06
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.16
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.01
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.74
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
114009,Emersons Green Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.01
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.68
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.63
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.66
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
114009,Emersons Green Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.91
