Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.09
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.16
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.65
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.03
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
114009,Emersons Green Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.97
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,42.9
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
114009,Emersons Green Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.87
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.11
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.66
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
114009,Emersons Green Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.09
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.3
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,42.8
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
114009,Emersons Green Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.17
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,42.7
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.36
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
114009,Emersons Green Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.86
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.06
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.79
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.8
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
114009,Emersons Green Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.07
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.1
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
114009,Emersons Green Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
