Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,17.38
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
114009,Emersons Green Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.02
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.1
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
114009,Emersons Green Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.42
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.47
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.59
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.35
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.72
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
114009,Emersons Green Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.34
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
114009,Emersons Green Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.18
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
114009,Emersons Green Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.61
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
