Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.95
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
114009,Emersons Green Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.89
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.91
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
114009,Emersons Green Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.54
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
114009,Emersons Green Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.51
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
114009,Emersons Green Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.86
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.32
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
114009,Emersons Green Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,20.34
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
114009,Emersons Green Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.14
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.2
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,40.5
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
114009,Emersons Green Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
114009,Emersons Green Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
