Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.11
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
114009,Emersons Green Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,21.96
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.36
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.38
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
114009,Emersons Green Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,22.64
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
114009,Emersons Green Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.8
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.62
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.33
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
114009,Emersons Green Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,27.39
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
114009,Emersons Green Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
114009,Emersons Green Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,24.89
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
114009,Emersons Green Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.71
