Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,24.73
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.29
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
114009,Emersons Green Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,21.65
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
114009,Emersons Green Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.82
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.6
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
114009,Emersons Green Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.37
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
114009,Emersons Green Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.74
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.51
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.85
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
114009,Emersons Green Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,20.23
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.99
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
114009,Emersons Green Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.2
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
114009,Emersons Green Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.08
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
114009,Emersons Green Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,23.5
