Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
114009,Emersons Green Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.83
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.32
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
114009,Emersons Green Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
114009,Emersons Green Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.1
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
114009,Emersons Green Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.64
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.4
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
114009,Emersons Green Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.37
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.52
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
114009,Emersons Green Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.33
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.32
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.07
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
114009,Emersons Green Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.73
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.72
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
114009,Emersons Green Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.87
