Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.56
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
114009,Emersons Green Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.07
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.84
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,29.65
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
114009,Emersons Green Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,29.0
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.34
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.72
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
114009,Emersons Green Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
114009,Emersons Green Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.64
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
114009,Emersons Green Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,17.78
