Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.91
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.03
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.51
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
