Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.13
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
114009,Emersons Green Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,40.6
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
114009,Emersons Green Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
