Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,40.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
114009,Emersons Green Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,40.8
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,41.0
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
114009,Emersons Green Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.41
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,41.1
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,41.2
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
114009,Emersons Green Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,41.4
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,41.5
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,41.6
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,41.7
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
114009,Emersons Green Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
