Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,41.9
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,42.0
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
114009,Emersons Green Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,42.1
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
114009,Emersons Green Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,17.59
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,42.2
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.14
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,42.3
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
114009,Emersons Green Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,42.4
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
114009,Emersons Green Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.65
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,42.5
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
114009,Emersons Green Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,42.6
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,40.9
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
